Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59487
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Max),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,111.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,196.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,171.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,97.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9472
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9548
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12547
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97916
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94711
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83069
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93677
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94058
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,236.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,200.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,137.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96265
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37029
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62838
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,130.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,168.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,145.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,82.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95499
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95428
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13063
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94971
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97339
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96835
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88779
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87469
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93787
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94867
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,135.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,210.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,183.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,106.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94195
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31469
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65731
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,173.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,178.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97552
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95679
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.10628
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95807
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9577
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82675
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99863
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
