Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,147.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,229.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,221.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92856
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26845
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6907
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Max),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,163.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,169.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,73.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96399
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95923
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.31215
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71984
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95813
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96408
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,142.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,233.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,109.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,206.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94302
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2986
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67218
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Max),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,128.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,147.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,153.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,103.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93942
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98373
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25954
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85455
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76403
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93707
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92792
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,198.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,110.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,176.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,132.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92865
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27404
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69854
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Max),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,124.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,53.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96017
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97848
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62799
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75198
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89477
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
