Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95877
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93863
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96072
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95804
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8869
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,171.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,195.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,170.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,139.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95123
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30791
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69027
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96616
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97494
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09084
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85534
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91736
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94092
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81479
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,176.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,106.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,159.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,148.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97278
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3482
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64041
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,148.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,145.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,80.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9173
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96982
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.08055
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81936
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70077
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90646
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82998
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,158.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,200.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,174.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,160.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95746
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30413
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65359
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Max),A,52.0
