Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92859
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96652
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04723
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94266
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72995
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85943
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94427
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99799
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,164.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,122.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,238.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,194.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,171.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96216
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32879
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63375
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Max),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,155.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,101.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90997
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96768
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00124
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84805
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81204
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42562
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95065
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82986
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,152.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,216.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,163.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,143.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96207
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31698
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64755
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,136.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,134.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90613
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97034
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.19786
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.824
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95578
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94788
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87366
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95569
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95108
