Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85196
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,211.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,161.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,113.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95541
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31688
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65371
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Max),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,128.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,120.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93478
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96878
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.32009
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82824
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94867
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96707
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90439
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95398
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79632
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,122.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,144.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,100.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95776
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24428
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.71347
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,151.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,126.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93466
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96533
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.53362
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82788
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93069
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93964
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94302
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92032
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,147.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,216.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,169.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9472
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25249
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.71136
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,136.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93756
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.47662
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91321
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92718
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90942
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
