Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63275
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91159
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,228.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,138.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94672
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24883
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69522
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,113.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,151.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,168.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,131.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91763
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97446
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.48223
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83618
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92486
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9425
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96893
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47274
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92633
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,132.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,126.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,197.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,172.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95099
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25402
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66302
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Max),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,153.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,157.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,178.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87478
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97299
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.50741
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95819
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9306
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95087
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43175
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95648
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95264
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58834
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,221.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,103.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,186.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,131.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96408
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31069
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6668
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,73.38
