Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,129.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,125.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90887
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98364
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.4385
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95206
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95389
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95377
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53146
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93942
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93268
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84274
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,203.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,156.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,122.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,140.18
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95526
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34432
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65133
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,126.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,155.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,136.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89337
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.983
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05968
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93091
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53472
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83133
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,154.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,202.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,167.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95764
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34691
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64605
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,122.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,158.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,141.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90143
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98734
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09282
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80789
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94565
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96576
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51852
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81704
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
