Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,148.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,186.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,172.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9538
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29647
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66708
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,141.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,138.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87066
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98303
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08812
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82129
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89014
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63861
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95535
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,156.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,209.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,173.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,137.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9429
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27465
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69412
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,149.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89776
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98242
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05534
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83517
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91553
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9386
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45818
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92984
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,198.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,170.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94989
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.23037
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.72677
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,158.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,159.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,105.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94495
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98499
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06715
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77905
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92334
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
