Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94595
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45748
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96274
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92145
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,222.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,105.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,177.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96823
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32326
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69744
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Max),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,157.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,101.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90378
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98044
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01796
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92242
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93228
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69894
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99869
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89041
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,160.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,237.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,177.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96905
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29558
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67187
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,141.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,133.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9205
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98077
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.39455
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9364
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96329
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89895
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91321
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,166.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,268.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,164.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9639
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27819
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65035
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,139.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,136.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,162.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
