Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93973
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98379
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06511
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8327
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75415
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93671
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,274.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,164.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9469
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28966
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6795
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,159.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,129.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95349
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98587
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.3268
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94409
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94144
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,169.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,283.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,120.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,206.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96075
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3275
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66806
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Max),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,163.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,157.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,107.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92917
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98944
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.32091
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91031
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92309
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94913
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
