Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,142.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,195.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95419
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32326
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6322
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Max),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,163.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,109.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95398
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98627
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.2148
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89483
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70242
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93457
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,158.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,144.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,226.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,176.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,97.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,160.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97028
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27102
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66641
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Max),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,146.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95505
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98215
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.1126
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89999
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87012
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91919
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90658
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,159.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,147.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96185
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2892
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66763
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,132.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9361
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08122
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94192
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83108
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91424
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
