Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94501
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,253.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,159.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,140.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.43
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96582
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27187
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66418
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,136.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,154.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,129.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95096
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98685
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02675
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94284
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8598
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92749
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,154.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,224.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,194.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,141.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96045
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28859
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69314
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Max),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,93.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,167.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,150.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97681
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98669
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35271
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93146
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78357
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,239.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,204.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9574
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31331
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.70007
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,156.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,162.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,119.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,142.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
