Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98825
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98441
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23125
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92782
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89331
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9707
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,127.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,153.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,273.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,189.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96057
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28627
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69583
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,163.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,153.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,119.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97952
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97839
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05324
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89694
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9295
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95859
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8923
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,277.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,127.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,230.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94156
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2957
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67715
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,165.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,149.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,71.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96622
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97736
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.1306
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95407
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75024
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95343
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99896
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94571
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90362
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
