Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,166.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,238.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,212.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,172.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94839
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30788
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66226
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Max),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,165.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,162.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,111.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,90.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94855
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98032
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02174
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90527
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83117
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96243
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93518
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88885
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,217.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,191.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93973
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32833
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66833
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Max),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,189.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,171.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,86.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92248
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99066
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15032
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92605
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92908
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96988
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95514
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,192.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,145.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,227.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,208.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,160.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95868
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36764
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59628
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Max),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,209.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,181.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,74.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92651
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97824
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00716
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90539
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87472
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9487
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
