Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,155.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,146.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,232.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,107.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,218.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,199.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95386
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3113
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64349
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,175.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,163.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,82.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.927
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96365
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04796
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92566
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8013
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96063
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,157.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,240.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,107.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,201.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95834
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32302
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68353
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,160.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,136.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,84.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95657
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98553
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35915
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97513
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77597
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,113.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,155.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,294.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,204.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95886
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3066
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65972
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,156.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,112.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,65.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93838
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98254
