Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.53634
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88614
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82373
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96701
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,139.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,278.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,210.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,120.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9696
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30929
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63674
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,155.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,165.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94864
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98431
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33993
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8804
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79767
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,211.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,122.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,193.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97601
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31356
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62716
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,154.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,155.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96582
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9899
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.47893
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90417
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91916
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92679
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
