Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,210.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,217.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,197.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,214.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97308
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29537
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65939
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Max),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,136.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,164.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,186.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,83.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9346
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02043
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89212
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87677
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96332
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,230.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,221.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,164.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96417
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26058
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.70037
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,153.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,144.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95297
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99191
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00859
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91748
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8793
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,160.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,253.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,210.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95221
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28936
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69454
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,165.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,163.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,51.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94748
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9859
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03911
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89459
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89242
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
