Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97034
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99921
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,209.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,280.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,137.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,218.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,162.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95856
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26906
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67547
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,137.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,147.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,62.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95709
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99332
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.13109
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88998
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84585
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94397
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9631
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,147.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,293.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,219.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,148.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93423
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.19493
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.70843
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,146.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8862
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99478
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.10942
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88162
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80148
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93481
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96451
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,147.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,136.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,221.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,214.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92142
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.20403
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.73541
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,128.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,158.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,148.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,86.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91186
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99005
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.17726
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
