Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87695
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84149
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92847
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95962
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,137.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,222.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,191.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,144.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92139
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.23174
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.70584
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,156.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90622
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98514
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35128
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86404
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84515
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93567
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99921
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,223.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,211.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94031
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.20452
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.673
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90762
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97998
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.42742
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89017
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84094
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92584
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99719
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9201
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
