Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,144.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,218.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,174.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94604
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24062
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62225
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,118.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,118.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97455
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97913
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35601
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86557
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75741
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93301
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93637
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99915
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,100.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,236.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,174.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94519
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.23656
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68054
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,120.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,95.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89847
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98483
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.43233
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92142
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8342
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9426
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88849
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96396
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,203.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,178.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94934
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25798
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64471
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.18
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,114.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88678
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.34429
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88098
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.849
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93765
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86896
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
