Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,117.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,174.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,181.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92258
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28179
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66632
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,128.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,103.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89398
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98202
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.30773
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87585
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81656
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91891
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88968
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,102.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,183.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92392
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27379
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67837
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,126.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,143.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.905
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97922
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.46163
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89044
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7416
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.879
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86261
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,207.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,172.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90234
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.23238
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69982
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,125.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90549
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97876
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.57156
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
