Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85827
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73617
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89245
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88467
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99863
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,190.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,163.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,139.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90014
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.21465
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.71658
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,117.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,134.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,139.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90719
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98215
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.50597
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88382
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77401
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9277
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99896
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91144
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,142.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,214.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,166.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,27.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,140.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90603
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24373
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67053
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,126.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90271
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98587
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14006
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88354
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75662
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92294
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
