Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,167.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,234.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,197.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92789
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28176
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6246
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,86.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89947
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98605
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.07558
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88379
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71749
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91974
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,226.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,175.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92032
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26473
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66479
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,113.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,141.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9107
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98315
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02361
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89825
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71258
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88934
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92825
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99896
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,138.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,218.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,130.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,190.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,125.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.07
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93585
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32647
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66705
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,103.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,98.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92367
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97852
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.07646
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8667
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78457
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87585
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
