Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95288
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99933
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,205.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,199.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,138.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94327
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32842
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62014
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,102.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92084
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97653
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.21099
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85211
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77911
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87494
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,148.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,198.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,141.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,182.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,152.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92902
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28481
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63009
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92801
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98108
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.18672
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85162
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72427
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89059
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,113.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,160.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,222.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,190.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94607
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37697
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60137
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Max),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91974
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98181
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.28759
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
