Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86026
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71701
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9277
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99939
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99863
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,181.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,250.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,188.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94394
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.38524
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.58627
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Max),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88537
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98187
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.31914
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8508
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75482
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90091
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99936
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,184.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,232.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,150.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,189.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93491
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34456
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.58846
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Max),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,118.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,146.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.68
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87231
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98297
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.34469
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84494
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80758
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90643
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99933
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,191.25
