Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,255.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,150.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,220.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9238
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35671
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59597
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,144.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,113.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89361
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97867
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.28316
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87274
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76159
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90509
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,105.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,198.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,269.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,159.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,210.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91977
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32152
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62579
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,147.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.18
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8949
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97815
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.33419
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90399
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77575
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87713
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99973
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,181.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,263.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,181.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,226.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,119.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,27.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9295
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31887
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63439
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89187
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98264
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.13997
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87628
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79037
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88568
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
