Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,179.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,229.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,185.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,221.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,139.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92105
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29598
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67486
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,144.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,156.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,94.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91543
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98355
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.10417
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87189
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85467
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95413
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,160.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,235.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,182.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,238.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,165.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93533
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36022
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63165
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Min),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,109.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,149.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91485
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98614
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04219
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87597
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75442
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96945
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,145.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,154.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,221.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,168.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,235.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.07
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93768
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36657
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63684
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89676
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98544
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05058
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
