Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85208
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71057
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93591
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,159.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,219.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,202.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93152
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35259
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62686
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,136.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,147.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,96.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89694
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97644
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14073
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82907
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70871
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91919
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99908
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,164.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,229.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,153.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,216.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,131.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91766
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28362
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6679
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,92.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90741
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97647
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.2784
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86551
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85086
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89575
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,173.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,241.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,154.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,217.5
