Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,133.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91861
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30983
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65191
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,134.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91192
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98016
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.26473
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86618
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80255
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90768
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,164.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,254.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,208.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,143.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93387
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31261
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64828
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Max),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,129.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91153
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98224
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.41057
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83987
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73742
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94363
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,192.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,250.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,137.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,180.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,156.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,24.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93283
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3124
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64825
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,129.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89404
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98276
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.40569
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83709
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68609
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94864
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
