Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,177.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,236.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,220.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,144.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94931
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35122
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63268
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,126.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87842
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9809
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05153
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84265
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95898
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,195.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,267.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,157.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,233.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,158.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97745
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35097
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59646
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,148.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,95.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88803
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97836
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06126
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86453
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75097
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93332
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99939
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,210.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,301.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,220.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.63
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98041
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34374
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61688
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,95.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90771
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97879
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38024
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
