Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86963
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73419
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92313
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99942
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,195.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,287.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,158.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,217.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96442
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27727
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59322
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Max),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90417
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98087
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94644
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8771
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72067
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91537
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,151.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,234.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,168.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,223.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,157.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95608
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28096
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62225
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.07
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87304
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98343
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87387
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90439
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81238
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95929
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99924
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99863
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,149.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,239.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,211.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
