Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,27.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,144.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93365
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.23397
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.72238
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,127.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,129.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,154.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,118.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87311
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98285
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00264
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88034
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93921
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91864
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9396
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,157.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,231.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,109.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,197.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93933
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.16423
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.7482
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90948
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98224
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06203
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86331
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94577
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92224
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96234
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92599
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,227.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,192.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,138.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93719
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.21373
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66751
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90497
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98114
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.09245
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86416
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85547
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92404
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90097
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
