Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94913
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,186.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,146.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.44
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.43
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92273
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.18309
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69509
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,111.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,135.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9136
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9845
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83261
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91391
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84582
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9639
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94263
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95056
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,97.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,220.25
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,169.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94061
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.16899
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69912
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,120.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,104.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,96.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93744
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97888
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.10466
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97278
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8725
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9425
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,165.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,229.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,163.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,220.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94217
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.18447
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.7098
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,113.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,107.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92166
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98013
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05977
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97375
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88373
