Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95163
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,198.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,250.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,163.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,205.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95602
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25545
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69622
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,114.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,82.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94504
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98196
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.1866
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96905
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82675
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97107
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,189.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,272.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,195.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9617
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2715
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67135
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,78.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96753
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98029
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.07411
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93765
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85284
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95502
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99881
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,195.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,265.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,147.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,219.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.94
