Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9642
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29042
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66415
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,59.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91815
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98087
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.28588
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92731
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85873
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93826
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99878
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,182.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,257.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,160.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,214.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95981
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26687
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69003
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,134.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,86.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91736
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98175
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.28881
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93112
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89758
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92679
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9657
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,171.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,139.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,223.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,140.68
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95749
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28688
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.71945
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,129.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91794
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98413
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20134
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9237
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83224
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93152
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
