Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,200.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,263.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,143.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,198.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9682
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32998
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66018
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,157.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,149.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96942
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98474
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24001
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94015
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88406
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96042
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93906
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,188.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,306.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,214.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96573
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3294
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63317
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,141.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,152.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,64.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95438
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9837
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.28701
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92718
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91055
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9592
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92209
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9519
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,180.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,228.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96204
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29348
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66229
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,108.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,164.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,65.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97647
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98126
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11992
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93487
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94696
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
