Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93539
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,175.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,249.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,143.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,234.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97189
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30446
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64813
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,145.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,169.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,118.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,69.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94864
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97919
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16701
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92822
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93414
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94736
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,178.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,253.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,148.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,216.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.07
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9751
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33471
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61089
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,145.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,142.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,58.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96512
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98135
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29854
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93088
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95929
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95846
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94519
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,192.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,271.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,154.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,201.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97678
