Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3207
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64025
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,146.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,148.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,110.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,147.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,82.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97043
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98038
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17491
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93655
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95282
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95734
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95187
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,120.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,198.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,280.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,206.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,122.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.57
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98004
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31154
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64993
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,173.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,166.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,161.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,58.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96573
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97626
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02815
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95129
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95703
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95236
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,225.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,316.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,222.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,126.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98541
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33413
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60766
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,154.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,93.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.966
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97613
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.14684
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94601
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95377
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95428
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
