Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,105.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,234.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,308.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,199.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9826
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30126
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60592
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,157.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,103.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,84.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98013
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97592
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05666
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95419
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94968
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,257.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,312.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,164.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,213.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98334
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31487
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61395
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,168.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,161.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,166.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,86.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97833
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97763
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01256
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96432
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95599
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95544
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,122.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,266.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,343.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,142.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,220.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-115.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,120.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98126
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30278
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64242
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Max),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,119.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,199.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,143.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,206.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,186.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,73.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96231
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97433
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03703
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87021
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9642
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94711
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
