Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94943
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,136.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,258.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,340.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,148.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,254.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,122.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98386
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32915
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63046
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,191.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,148.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,195.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,146.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,155.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97028
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97372
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13338
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88739
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94455
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,267.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,336.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,178.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,246.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,122.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9805
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30977
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64349
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,177.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,142.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,146.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,119.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,58.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95602
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97534
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35012
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87079
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96155
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93072
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,256.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,337.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,222.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,122.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97104
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28975
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66448
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
