Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Max),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,186.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,162.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,181.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,124.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93561
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98453
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.45281
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86572
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93655
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94485
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,223.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,339.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,220.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96802
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28942
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63925
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,126.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95181
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98508
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71221
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86166
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91046
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94412
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,210.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,286.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,142.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,190.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96414
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32836
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64926
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Min),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,173.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,201.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,137.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,168.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,120.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96713
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98459
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67227
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87054
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93262
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
