Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,145.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,202.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,314.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,157.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,248.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,161.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96869
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31838
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63024
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Max),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,153.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,174.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,187.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,139.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,32.43
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95828
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98285
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80392
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92822
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91046
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97211
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,173.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,200.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,261.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,145.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,210.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,159.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96487
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29696
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61032
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Min),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Max),A,113.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,155.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,139.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,239.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,172.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97101
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98904
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76153
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94916
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95273
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97366
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,189.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,190.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,270.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,138.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,221.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,124.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,185.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97363
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32604
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60845
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Max),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,184.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,170.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,193.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99051
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98581
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91153
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94781
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96475
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
