Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,125.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,222.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,325.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,154.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,212.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,172.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97162
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32946
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62451
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Max),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,157.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,196.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,29.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96759
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98624
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82034
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,205.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,280.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,148.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,229.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,107.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,210.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97604
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33291
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66561
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,156.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,161.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,167.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93625
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77014
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,200.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,261.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,164.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,238.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,162.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97784
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32598
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67248
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,43.25
