Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,171.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,175.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,166.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,33.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94571
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98892
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73523
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97522
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,130.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,211.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,332.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,158.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,230.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,154.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98831
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31966
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65743
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Min),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Max),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,106.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,229.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,172.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,172.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,168.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,33.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96814
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98401
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72512
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,144.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,402.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,167.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,151.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97232
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31423
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65374
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Max),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,183.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,132.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,184.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,140.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,39.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97266
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9866
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68631
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
