Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,142.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,249.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,387.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,168.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,253.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,186.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97241
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34304
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62756
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Max),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,118.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,171.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,201.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,37.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95901
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.50079
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9678
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97485
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,210.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,229.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,330.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,190.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,272.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,127.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,180.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96991
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33916
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64028
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,157.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,196.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,151.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,189.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,43.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96631
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99277
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.46545
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96054
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94546
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,142.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,230.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,327.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,249.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9707
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34282
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64041
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Min),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,170.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,198.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,198.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,62.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95477
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.987
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.50317
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95209
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95807
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
