Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,227.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,351.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,174.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,270.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,174.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96814
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34133
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63088
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Min),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Max),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,167.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,201.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,157.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,179.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96933
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99066
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33779
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.949
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96106
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,152.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,179.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,220.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,322.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,175.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,240.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,195.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97281
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35781
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63235
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Max),A,96.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,178.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,229.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,175.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,174.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95508
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96857
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16201
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92535
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93292
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,144.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,175.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,220.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,164.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,208.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,302.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,157.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,250.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,210.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97516
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35943
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63149
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Min),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Max),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,165.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,164.75
