Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,238.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,198.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,191.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,150.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91733
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96609
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00383
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,347.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,185.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,256.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,170.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96851
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35155
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63873
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Min),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Max),A,133.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,102.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,187.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,122.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,167.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,250.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,208.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,194.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93396
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96909
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12483
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93887
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96533
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94189
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,233.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,176.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,192.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,282.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,190.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,276.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,119.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,167.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96487
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37115
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62408
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Max),A,168.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,161.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,162.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,272.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,206.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,191.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,78.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95187
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.30449
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96164
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
