Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,163.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,275.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,209.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,176.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,288.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,195.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,297.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,237.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9714
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36782
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61224
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Min),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Max),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,146.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,148.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,212.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,195.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,148.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,73.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97412
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9816
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96713
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,130.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,237.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,177.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,185.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,286.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,188.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,211.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96124
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3709
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63616
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Min),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Max),A,114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,151.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,168.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,264.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,202.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,196.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,141.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,78.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97412
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9758
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.48806
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,226.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,225.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,318.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,191.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,279.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,227.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95224
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33162
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64871
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Min),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Max),A,108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,165.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,228.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,178.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,178.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,35.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98334
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99643
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05013
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96985
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
