Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,100.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,195.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,211.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,350.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,171.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,274.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,118.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,194.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.57
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94324
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30651
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67758
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Max),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,170.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,208.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,147.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,186.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96994
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97913
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.11852
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97961
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94842
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96448
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,181.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,206.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,307.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,145.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,236.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,201.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95529
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3066
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69549
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,145.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,180.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,139.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,157.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97159
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97873
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.28527
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95908
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95285
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95029
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,234.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,299.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,160.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,213.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97501
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31307
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69598
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,190.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,141.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,183.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,176.38
