Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,43.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96204
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97498
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86712
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91366
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95831
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,234.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,335.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,159.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,232.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,166.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96802
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32143
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68228
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Max),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,182.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,192.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,150.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,123.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95737
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9758
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.55425
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92694
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90475
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9397
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95868
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,123.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,213.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,312.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,157.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,223.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95309
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33263
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66427
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Max),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,201.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,174.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,106.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96097
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97369
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.26018
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95633
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92111
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94287
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
