Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,195.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,291.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,151.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,223.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,131.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.07
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94095
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24855
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69281
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Max),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,132.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,168.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94739
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97958
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05922
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87173
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93735
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9704
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,188.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,276.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,131.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,224.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,136.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94116
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30208
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68432
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Max),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,181.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,154.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93237
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97913
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.32549
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81662
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91333
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,175.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,180.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,247.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,142.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,202.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,153.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95077
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30578
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64373
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Max),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,134.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,176.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,186.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,138.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93518
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97821
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.30431
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92389
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90863
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
