Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,140.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,157.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,271.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,202.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,154.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95544
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3326
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6275
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Min),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Max),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,187.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,122.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,70.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94574
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98041
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00365
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84201
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86764
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,200.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,211.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,148.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,203.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,153.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95779
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3163
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62542
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Min),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Max),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,190.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,144.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,182.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9444
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97946
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11501
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89029
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87539
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99799
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95941
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,214.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,172.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,203.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,139.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,234.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,175.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95755
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33797
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64627
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Min),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Max),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,144.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,208.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,171.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,170.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
