Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9545
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9812
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04356
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89123
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82434
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98941
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94742
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,117.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,203.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,162.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,231.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,159.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,222.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,155.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97192
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36815
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63464
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Max),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,179.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,238.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,179.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,180.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97632
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9826
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87732
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91742
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85394
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,202.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,142.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,147.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,293.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,250.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,149.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95245
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32378
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63897
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Max),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,139.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,174.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,166.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97494
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98111
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91803
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92801
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90127
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97293
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
