Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,164.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,265.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,185.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,147.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,122.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95019
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32555
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63821
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,112.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,141.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98434
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99139
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91885
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91836
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87897
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,150.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,141.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,225.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,179.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.965
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34289
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63308
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,132.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98682
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9144
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92258
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8695
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,147.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,252.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,210.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,153.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95776
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34868
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64581
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Max),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,164.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,157.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98212
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98758
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92532
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9447
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97336
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,58.25
