Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,187.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,130.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,164.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,122.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,241.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,189.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,121.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96899
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36959
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63223
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Max),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,144.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,184.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98212
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98935
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31728
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95752
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97754
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,164.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,140.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,262.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,122.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,218.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,181.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97067
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35979
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62976
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Max),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,127.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,173.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,125.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,172.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98859
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99203
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12538
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97256
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96326
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96844
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,189.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,176.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,250.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,193.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,181.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9599
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32775
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64889
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Max),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,153.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,192.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98883
