Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99191
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38338
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91806
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93283
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94156
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96451
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,142.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,161.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,248.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,207.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,135.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95709
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35317
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62161
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,159.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,178.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,58.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98718
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9942
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37298
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93265
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94086
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94009
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,164.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,270.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,219.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,152.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96149
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33574
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60812
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,163.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,192.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97827
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99353
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79696
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94229
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95343
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
