Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,174.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,294.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,197.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,150.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-118.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,122.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96854
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31994
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63323
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Max),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,154.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,164.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,118.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,26.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97623
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99359
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.14137
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93524
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95645
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93475
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,181.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,264.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,205.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95862
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33526
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65332
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Max),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,124.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,162.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,122.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,89.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95822
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99008
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02269
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91815
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94638
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95023
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,190.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,283.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,190.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95694
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36907
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62774
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Max),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,171.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,138.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,158.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,88.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93408
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97024
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02531
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9534
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88577
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92483
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
