Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,146.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,170.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,241.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,198.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,137.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95114
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33193
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62322
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,131.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,155.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,165.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95401
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97076
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35088
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97577
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,148.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,255.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,184.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,145.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94067
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32219
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62704
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,155.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,97.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,164.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95627
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98202
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31017
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96188
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94443
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95755
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,155.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,238.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,103.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,177.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,146.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.43
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93445
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34154
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63424
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Min),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Max),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,173.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,153.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96201
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97589
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89801
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
