Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90768
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94437
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96042
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,199.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,212.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,113.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,188.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,110.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,182.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94757
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63934
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Max),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,222.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9798
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97018
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.34655
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90442
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89657
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95755
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95688
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95587
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94516
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99896
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,223.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,166.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,137.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,257.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,130.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,227.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,220.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9411
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32406
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61987
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Min),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Max),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,193.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,175.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,120.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,87.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96759
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97519
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04344
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97482
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9118
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96881
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
