Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,209.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,251.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,122.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,228.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97214
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3099
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63302
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Max),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,148.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,154.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,188.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,106.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9747
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05345
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86203
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87909
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95764
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,183.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,289.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,190.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,162.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97812
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33547
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60781
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Max),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,188.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,155.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,182.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97369
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.3753
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88943
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93497
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90072
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95471
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96231
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,174.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,266.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,103.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,190.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,155.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97131
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35247
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59197
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Max),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,158.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,106.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,184.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,89.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98752
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97165
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.19738
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95682
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96451
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96597
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95526
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
