Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86224
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95828
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,158.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,288.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,186.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97433
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.39077
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60983
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Max),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,150.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,168.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,183.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,26.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97675
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96924
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91009
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97491
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95074
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96002
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,152.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,254.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,220.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97043
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.38412
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6264
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Max),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,159.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,198.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,28.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94665
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97882
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87823
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96713
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96948
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,231.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,185.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95438
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35335
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61187
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Max),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,142.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,177.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,156.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,36.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95236
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97815
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01616
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
