Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88193
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99911
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94775
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,162.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,251.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,207.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,121.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,180.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95819
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33812
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6112
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Max),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,102.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,194.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,107.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95294
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97733
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.24215
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88745
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91971
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95444
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96039
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,151.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,234.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,117.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,202.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,165.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93472
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31414
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6856
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,117.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,159.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,136.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,91.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9317
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98715
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33397
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85263
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92779
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93951
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93787
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
