Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,169.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,174.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,139.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95764
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3485
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6538
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,135.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,151.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,160.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95111
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98813
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73559
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91321
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93872
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94733
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93515
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,102.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,199.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,126.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,213.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,208.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,93.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,213.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96698
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3742
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62789
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Max),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,142.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,180.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92822
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8949
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93506
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92462
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96793
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,207.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,141.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,131.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,279.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,131.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,234.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,182.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96677
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34832
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65768
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,163.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,127.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,182.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92554
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98941
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31536
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90552
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95724
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95914
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
