Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9317
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,199.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,122.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,211.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,143.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,229.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,139.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96796
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34572
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65246
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Max),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,141.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,122.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,187.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93939
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.13698
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92862
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92532
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,186.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,224.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,227.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97888
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33608
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64743
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Max),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,187.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,158.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,216.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,84.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96445
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99118
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.46526
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94177
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91955
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,197.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,295.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,136.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,256.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,188.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95163
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31621
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65212
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Max),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,169.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,81.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,170.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,102.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94803
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98447
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17873
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
